Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,83.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,28.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,89.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,24.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,30.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,23.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,24.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,23.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
