Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,20.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,24.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,21.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,28.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,24.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,28.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,26.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,26.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.37
