Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,31.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,22.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,31.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,89.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,25.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,34.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,142.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,91.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,29.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,29.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,27.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,27.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,31.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,28.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,28.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
