Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,27.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,52.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,26.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,27.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,23.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,20.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,18.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,25.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
