Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,22.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,27.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,21.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,25.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,21.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,20.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,21.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,24.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,21.59
