Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,27.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,25.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,21.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,17.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,21.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,15.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,20.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
