Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,18.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,16.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,18.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,19.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,19.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,19.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,17.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,18.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,16.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,21.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,19.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,21.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,21.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
