Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,23.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,28.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,20.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,25.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,20.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,25.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,19.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,23.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,20.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,18.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,19.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,18.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
