Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,17.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,19.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,18.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,21.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,17.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,21.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,16.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,19.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,19.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,19.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,18.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,19.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,19.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
