Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,17.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,19.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,18.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,19.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,16.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,19.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,17.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,20.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,26.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
