Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,22.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,18.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,22.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,20.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,19.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,19.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
